Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9781200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96149
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9635299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8295899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9743299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9409799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Min),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (Max),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,N Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Min),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L3 Current (Max),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L2 Current (Max),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L1 Current (Max),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97354
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96741
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83993
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91446
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9587100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9545600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9223
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Min),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (Max),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Min),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,N Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Min),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L3 Current (Max),A,117.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L2 Current (Max),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L1 Current (Max),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8916299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93619
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99167
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8635200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92911
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78045
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97162
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9336200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,N Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,N Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Min),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L3 Current (Max),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L2 Current (Max),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Min),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L1 Current (Max),A,105.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91785
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9230299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9946299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80356
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96252
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9138799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (Max),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,N Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L3 Current (Max),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L2 Current (Max),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Min),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L1 Current (Max),A,131.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93045
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9465899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9853799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9303600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99277
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7821
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9477200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9075
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
