Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (Max),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,N Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,N Current (Max),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L3 Current (Max),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L2 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Min),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L1 Current (Max),A,147.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,131.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92709
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9061
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80706
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99072
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9089299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (Max),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Min),V,243.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (Max),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,N Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,N Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L3 Current (Max),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L2 Current (Max),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Min),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L1 Current (Max),A,119.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 23:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9198299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95306
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9122299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84506
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94589
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91809
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (Max),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,N Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,N Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Min),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L3 Current (Max),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L2 Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Min),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L1 Current (Max),A,113.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9093
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9391799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91156
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8443299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9783299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86474
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9476899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9026200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (Max),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Min),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Min),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (Max),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,N Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,N Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Min),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L3 Current (Max),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Min),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L2 Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Min),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L1 Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9469299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92599
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8430200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9818399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9517200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9431799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (Max),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Min),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Min),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (Max),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,N Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,N Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Min),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L3 Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L2 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Min),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L1 Current (Max),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97549
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9263899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85772
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.983
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
