Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9450700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9615799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (Max),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Min),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,N Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,N Current (Max),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Min),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L3 Current (Max),A,128.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Min),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L2 Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Min),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L1 Current (Max),A,116.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9441799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93048
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9529700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86575
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91302
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9834
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8310799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (Max),V,250.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Min),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (Max),V,251.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (Max),V,249.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,N Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Min),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L3 Current (Max),A,122.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L2 Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L1 Current (Max),A,118.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9579799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94147
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88492
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9193399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9796100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8294
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9385700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9591700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Min),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (Max),V,249.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Min),V,249.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (Max),V,250.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Min),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,N Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,N Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Min),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L3 Current (Max),A,116.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L2 Current (Max),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Min),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L1 Current (Max),A,116.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 22:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98206
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9489700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9086
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92264
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97906
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86954
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9525100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Min),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (Max),V,249.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Min),V,248.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (Max),V,249.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Min),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (Max),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,N Current (Min),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,N Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Min),A,102.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L3 Current (Max),A,143.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,119.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L2 Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Min),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L1 Current (Max),A,123.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9635299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9446399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93732
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9539200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98334
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8736200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94778
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9279799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (Max),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Min),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (Max),V,248.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Min),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Min),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,N Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,N Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Min),A,104.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L3 Current (Max),A,141.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,113.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Min),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L2 Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Min),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L1 Current (Max),A,124.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,104.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
