Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95734
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9256
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9535799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98608
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85611
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9638399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (Max),V,248.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Min),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,N Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,N Current (Max),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Min),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L3 Current (Max),A,149.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,118.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Min),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L2 Current (Max),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Min),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L1 Current (Max),A,134.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,113.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9734200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93204
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9448799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9540700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8884299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,N Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,N Current (Max),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Min),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L3 Current (Max),A,153.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L2 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L1 Current (Max),A,123.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9703700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9611200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93652
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94647
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8871100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94632
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9558700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Min),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,N Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,N Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Min),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L3 Current (Max),A,165.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,129.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L2 Current (Max),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Min),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L1 Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95599
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9785799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9551700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9591700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93011
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9322799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9001399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Min),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Min),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (Max),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,N Current (Min),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,N Current (Max),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Min),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L3 Current (Max),A,158.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,127.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Min),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L2 Current (Max),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Min),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L1 Current (Max),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 21:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95554
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96686
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9499200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9484600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9212299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9097299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9421700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9008799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
