Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (Max),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (Max),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (Max),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,N Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,N Current (Max),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Min),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L3 Current (Max),A,148.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,124.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Min),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L2 Current (Max),A,106.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L1 Current (Max),A,98.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95804
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9622799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9279799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93158
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9074399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9601700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88708
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (Max),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,N Current (Min),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,N Current (Max),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Min),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L3 Current (Max),A,137.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Min),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L2 Current (Max),A,125.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Min),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L1 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9728700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9726299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9009999999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94137
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9618200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9516600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9563299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8941600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Min),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,N Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,N Current (Max),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Min),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L3 Current (Max),A,147.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,120.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Min),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L2 Current (Max),A,123.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,97.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Min),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L1 Current (Max),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91955
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94195
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9278200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93265
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Min),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (Max),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,N Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,N Current (Max),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Min),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L3 Current (Max),A,144.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,118.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Min),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L2 Current (Max),A,109.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L1 Current (Max),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9582200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9854700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9326200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9122299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92248
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9166200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91061
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Min),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Min),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,N Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,N Current (Max),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Min),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L3 Current (Max),A,157.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Min),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L2 Current (Max),A,119.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Min),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L1 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93222
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9574600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95785
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9076799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9545600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94876
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,29.25
