Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92981
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91165
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Min),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (Max),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Min),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (Max),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,N Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,N Current (Max),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Min),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L3 Current (Max),A,142.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,112.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L2 Current (Max),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Min),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L1 Current (Max),A,111.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 20:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95419
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97696
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95334
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9124399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9840399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Min),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (Max),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,N Current (Min),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,N Current (Max),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Min),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L3 Current (Max),A,169.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,133.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L2 Current (Max),A,104.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Min),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L1 Current (Max),A,144.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,116.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95419
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9531200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9835200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9686299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (Max),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (Max),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (Max),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,N Current (Min),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,N Current (Max),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Min),A,104.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L3 Current (Max),A,176.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,136.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Min),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L2 Current (Max),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Min),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L1 Current (Max),A,148.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9682299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94696
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9723200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94391
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93017
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9865700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94601
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Min),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Min),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (Max),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (Max),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,N Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,N Current (Max),A,86.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Min),A,112.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L3 Current (Max),A,156.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,131.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L2 Current (Max),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Min),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L1 Current (Max),A,134.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9276399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9473299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93143
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9334399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9278200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9772299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9655799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9571799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Min),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Min),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Min),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (Max),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,N Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,N Current (Max),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Min),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L3 Current (Max),A,156.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,125.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Min),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L2 Current (Max),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Min),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L1 Current (Max),A,110.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95981
