Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Min),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,N Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,N Current (Max),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Min),A,106.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L3 Current (Max),A,170.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,134.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Min),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L2 Current (Max),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Min),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L1 Current (Max),A,122.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9800700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98608
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9424399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9812
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8778100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9638700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (Max),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Min),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,N Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,N Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Min),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L3 Current (Max),A,160.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Min),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L2 Current (Max),A,130.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Min),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L1 Current (Max),A,150.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,116.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9784799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93579
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96283
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96509
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8226600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98636
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Min),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (Max),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Min),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (Max),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,N Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,N Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Min),A,108.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L3 Current (Max),A,162.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,126.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Min),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L2 Current (Max),A,142.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Min),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L1 Current (Max),A,146.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97778
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9686299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9649
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96091
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97821
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9744299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77203
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9708200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Min),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,N Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,N Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Min),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L3 Current (Max),A,153.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Min),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L2 Current (Max),A,130.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Min),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L1 Current (Max),A,148.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,111.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 18:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9843700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9660299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97565
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9381700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7658699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94611
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (Max),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Min),V,243.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,N Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,N Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Min),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L3 Current (Max),A,144.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,115.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Min),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L2 Current (Max),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L1 Current (Max),A,148.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97095
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99356
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9691200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (Max),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
