Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8122199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,N Current (Max),A,111.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Min),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L3 Current (Max),A,187.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,125.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L2 Current (Max),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L1 Current (Max),A,143.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,106.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9720799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97882
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97504
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9696
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68319
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,N Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,N Current (Max),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Min),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L3 Current (Max),A,164.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,133.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Min),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L2 Current (Max),A,130.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Min),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L1 Current (Max),A,131.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98236
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98535
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98056
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9654799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9588899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85354
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97293
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,N Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,N Current (Max),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Min),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L3 Current (Max),A,182.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,131.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Min),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L2 Current (Max),A,139.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,110.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Min),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L1 Current (Max),A,132.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97046
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9864200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9725299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9789100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96759
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93619
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8165
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97021
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (Max),V,249.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (Max),V,249.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Min),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (Max),V,248.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,N Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,N Current (Max),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Min),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L3 Current (Max),A,159.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,128.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Min),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L2 Current (Max),A,151.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,116.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L1 Current (Max),A,127.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96793
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9723200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9569700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9758
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Min),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (Max),V,249.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Min),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (Max),V,249.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Min),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (Max),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,N Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,N Current (Max),A,113.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Min),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L3 Current (Max),A,183.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,133.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Min),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L2 Current (Max),A,161.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,122.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L1 Current (Max),A,133.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 17:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9746100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9934700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.0
