Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98416
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9585299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,107.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8917799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97675
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Min),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (Max),V,249.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Min),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Min),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (Max),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,N Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,N Current (Max),A,133.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Min),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L3 Current (Max),A,211.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,154.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Min),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L2 Current (Max),A,146.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L1 Current (Max),A,132.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97177
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99387
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9550200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9122299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9734200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8544299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94553
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93906
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (Max),V,249.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Min),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Min),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,N Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,N Current (Max),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Min),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L3 Current (Max),A,154.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,113.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Min),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L2 Current (Max),A,133.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L1 Current (Max),A,155.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,103.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98154
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9845299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94925
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9736600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9452799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9164399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (Max),V,249.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Min),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (Max),V,249.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Min),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (Max),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,N Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,N Current (Max),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L3 Current (Max),A,166.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,117.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Min),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L2 Current (Max),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L1 Current (Max),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9907799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9683200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93863
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9031399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88708
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Min),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (Max),V,249.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Min),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (Max),V,249.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (Max),V,248.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,N Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,N Current (Max),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L3 Current (Max),A,183.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,116.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Min),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L2 Current (Max),A,132.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L1 Current (Max),A,139.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9824799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96677
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86606
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86334
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93832
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (Max),V,249.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Min),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (Max),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,29.0
