Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,N Current (Max),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Min),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L3 Current (Max),A,166.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,121.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L2 Current (Max),A,107.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Min),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L1 Current (Max),A,115.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93542
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96136
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9794299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9827600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9552
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9483600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (Max),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79706
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86316
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9423799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Min),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (Max),V,249.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Min),V,248.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (Max),V,249.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Min),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (Max),V,248.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,N Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,N Current (Max),A,116.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Min),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L3 Current (Max),A,175.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,117.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L2 Current (Max),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Min),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L1 Current (Max),A,121.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 16:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9726899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9831200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9426899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9482700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8193299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83236
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9157700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Min),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (Max),V,249.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Min),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (Max),V,249.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Min),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (Max),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,N Current (Max),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Min),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L3 Current (Max),A,167.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L2 Current (Max),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L1 Current (Max),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9318200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95294
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96591
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9790000000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9476600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9385100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8824799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9039
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Min),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (Max),V,249.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Min),V,248.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (Max),V,249.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Min),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (Max),V,249.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,N Current (Max),A,109.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Min),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L3 Current (Max),A,166.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,115.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L2 Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Min),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L1 Current (Max),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93222
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9448799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9530299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9859899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9590799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9530299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (Max),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92569
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9202899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9125700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Min),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (Max),V,249.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Min),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (Max),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,N Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,N Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Min),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L3 Current (Max),A,174.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,134.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L2 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L1 Current (Max),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90576
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9588
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9216
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95752
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9404899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9574600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
