Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90146
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9217799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9333799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Min),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (Max),V,249.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Min),V,249.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (Max),V,250.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Min),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (Max),V,249.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,248.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,N Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,N Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Min),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L3 Current (Max),A,130.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L2 Current (Max),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L1 Current (Max),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95395
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8790600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95901
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84601
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Min),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (Max),V,249.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Min),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (Max),V,249.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,N Current (Max),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L3 Current (Max),A,132.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,96.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L2 Current (Max),A,121.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L1 Current (Max),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92786
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90222
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9356700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.03355
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Min),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (Max),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,N Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L3 Current (Max),A,102.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L2 Current (Max),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L1 Current (Max),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 15:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8240299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9638700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9526399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93375
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-150.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.1794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7644
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Min),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (Max),V,249.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Min),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (Max),V,249.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Min),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (Max),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,N Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L3 Current (Max),A,96.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L2 Current (Max),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L1 Current (Max),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86392
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97382
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9561200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9015799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-71.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.31994
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9309999999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85367
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Min),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (Max),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Min),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (Max),V,249.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Min),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (Max),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,N Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,N Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L3 Current (Max),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L2 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L1 Current (Max),A,110.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9455899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9635
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
