Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-93.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.47268000000000004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8707299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8429200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Min),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (Max),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Min),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (Max),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,N Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,N Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L3 Current (Max),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L2 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L1 Current (Max),A,101.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9438799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9385100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88928
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-102.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.018359999999999998
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8638899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9337799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Min),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (Max),V,248.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (Max),V,249.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Min),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,N Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L3 Current (Max),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L2 Current (Max),A,111.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L1 Current (Max),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9470799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79907
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96439
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9827
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89618
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4577600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9513799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (Max),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,N Current (Max),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L3 Current (Max),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L2 Current (Max),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L1 Current (Max),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9490700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9008200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85574
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9770200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8810100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96414
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9379299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Min),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Min),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Min),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,N Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,N Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Min),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L3 Current (Max),A,141.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L2 Current (Max),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L1 Current (Max),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 14:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9638399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93268
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7771600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9521200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9406700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95547
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95554
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Min),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (Max),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,N Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,N Current (Max),A,107.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Min),A,94.0
