Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L3 Current (Max),A,165.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L2 Current (Max),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L1 Current (Max),A,111.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9186700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93701
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74307
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94437
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93286
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96298
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92419
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (Max),V,249.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Min),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (Max),V,249.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Min),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (Max),V,249.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,N Current (Max),A,106.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Min),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L3 Current (Max),A,155.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,117.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L2 Current (Max),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L1 Current (Max),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9314899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9513799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7774
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96341
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9549200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9235200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9348700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9460700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Min),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (Max),V,249.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Min),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (Max),V,250.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Min),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (Max),V,248.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,N Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,N Current (Max),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Min),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L3 Current (Max),A,161.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,112.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L2 Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L1 Current (Max),A,100.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9292600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94955
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88745
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8396600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95032
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9701799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Min),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (Max),V,248.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Min),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (Max),V,249.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Min),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (Max),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,N Current (Max),A,92.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Min),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L3 Current (Max),A,144.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,103.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L2 Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L1 Current (Max),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9429299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95575
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8438700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9406700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95435
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8941899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.647
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9606899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Min),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (Max),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Min),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (Max),V,249.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Min),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (Max),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,N Current (Max),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Min),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L3 Current (Max),A,139.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L2 Current (Max),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L1 Current (Max),A,102.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9672200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8376399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91565
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9579200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89966
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85757
