Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Min),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (Max),V,248.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Min),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (Max),V,249.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Min),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (Max),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,N Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,N Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Min),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L3 Current (Max),A,134.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Min),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L2 Current (Max),A,121.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L1 Current (Max),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 13:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9109200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8421
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9499200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89676
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (Max),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95535
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Min),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (Max),V,248.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Min),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,N Current (Max),A,108.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Min),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L3 Current (Max),A,158.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L2 Current (Max),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L1 Current (Max),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9202899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93063
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92712
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92963
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7225600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8990799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (Max),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Min),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (Max),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Min),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Min),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (Max),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,N Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Min),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L3 Current (Max),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L2 Current (Max),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L1 Current (Max),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9139700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9286200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89038
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9492200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96335
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8709399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Min),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (Max),V,249.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,N Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,N Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Min),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L3 Current (Max),A,140.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,100.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L2 Current (Max),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Min),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L1 Current (Max),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9420200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9789399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94983
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9621299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89551
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96124
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (Max),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Min),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,N Current (Max),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Min),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L3 Current (Max),A,151.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,105.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L2 Current (Max),A,136.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L1 Current (Max),A,102.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8623299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
