Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9379
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91189
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9001399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84857
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8985299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Min),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (Max),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,N Current (Max),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Min),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L3 Current (Max),A,130.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L2 Current (Max),A,125.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L1 Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-04 12:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8367600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89599
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9147
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83154
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97116
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91058
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9201
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89154
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8970299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8220200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (Max),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91962
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98154
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93518
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90576
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91177
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8733200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86618
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80438
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97916
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86365
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92993
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (Max),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8512200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92978
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80529
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96973
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98019
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83334
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (Max),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,249.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,249.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,104.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
