Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89236
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93677
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94202
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80179
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98279
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78637
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92459
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91086
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (Max),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,248.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,250.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,249.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,248.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,250.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,250.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,249.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92538
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9158
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80777
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96152
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99026
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (Max),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79159
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91891
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96231
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,249.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,249.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,249.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,249.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,250.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,248.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,248.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,130.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93219
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97296
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93439
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86139
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96847
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99322
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,100.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8550399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94369
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,249.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,249.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,249.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,250.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,248.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,80.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,104.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,138.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,113.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96039
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92059
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97699
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99084
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8354799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94275
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9043
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (Max),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,248.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,249.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,249.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,248.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,250.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,248.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,94.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,115.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95471
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91189
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83899
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98355
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98633
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
