Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,249.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,249.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,249.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,250.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,119.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94333
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93738
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8753
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99216
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76849
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,249.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,92.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,116.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,103.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,122.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,112.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94513
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95471
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92288
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91815
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98193
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8674299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95575
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90576
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,249.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,117.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,103.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,130.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,109.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95334
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95785
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98608
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8529899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96481
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91955
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,248.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,136.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,116.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93292
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96417
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95904
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95843
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8190000000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96863
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96258
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,121.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,124.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,106.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9281
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96353
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97357
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96179
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96152
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98102
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Min),A,20.38
