Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83801
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96072
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96304
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,249.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,249.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,248.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,133.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,110.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,143.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,118.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94437
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94049
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97525
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85425
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8963
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,249.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,119.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,124.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,117.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94708
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9001100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98578
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8682799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96201
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9133
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,248.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,113.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,127.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,122.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96139
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8748799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97311
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98013
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96518
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8840899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,105.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,129.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,124.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95401
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88766
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96408
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96994
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96124
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,123.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,121.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97205
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96802
