Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9469
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92319
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86615
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9682
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91894
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,149.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,117.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,131.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,129.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,99.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96997
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96912
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91019
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90091
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96472
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91629
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,146.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,120.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,138.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,96.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,123.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97876
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95926
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9035
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97461
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90249
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95627
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,244.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,129.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,151.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,113.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,113.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96091
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98868
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97189
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9028
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94113
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94842
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94861
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,152.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,122.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,167.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,108.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9657
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99109
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90094
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94434
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96005
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94998
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91922
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,244.33
