Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,159.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,121.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,168.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,128.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,119.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97568
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96603
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93573
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,143.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,112.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,130.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93439
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91092
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8206100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89349
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97076
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9201
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,242.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,141.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,110.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,116.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,146.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,106.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94336
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9722
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94003
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.58343
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91824
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93005
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,242.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,80.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,131.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,107.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92581
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98096
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-51.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9201
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6943600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97684
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95868
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88605
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95077
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,243.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,147.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,118.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,94.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95734
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97263
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94611
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76205
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
