Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95209
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90774
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,154.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,123.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75766
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96838
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8673700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92767
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,123.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,123.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93008
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95853
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90359
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9353
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9209
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,249.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,250.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,243.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,170.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,126.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,129.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,121.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96201
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96872
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91376
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8451200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94302
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,249.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,249.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,250.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,249.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,248.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,114.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,174.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,116.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,117.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,156.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,114.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83929
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92886
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93652
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98065
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,250.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,101.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,158.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,113.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,160.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,124.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
