Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92541
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98236
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85946
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98312
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,249.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,117.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,150.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,113.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,112.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,198.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,140.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95608
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94177
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98523
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81717
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97644
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98459
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,137.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,115.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,187.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,139.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98392
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97925
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98212
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (Max),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,113.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8522299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96811
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Min),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,182.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,169.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,125.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,182.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,130.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95099
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96072
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96951
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97601
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97198
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90076
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95142
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94522
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Min),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Min),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,N Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,N Current (Max),A,106.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Min),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L3 Current (Max),A,166.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,128.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Min),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L2 Current (Max),A,153.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,115.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Min),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L1 Current (Max),A,134.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 18:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98041
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9541
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96176
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96652
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98364
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89438
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97723
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (Max),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (Max),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,N Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,N Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Min),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L3 Current (Max),A,162.75
