Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,120.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Min),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L2 Current (Max),A,128.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Min),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L1 Current (Max),A,137.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97766
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97635
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98666
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98325
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90759
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Min),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (Max),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,N Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,N Current (Max),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Min),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L3 Current (Max),A,142.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,113.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Min),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L2 Current (Max),A,153.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,110.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Min),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L1 Current (Max),A,157.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,114.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96808
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94528
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93616
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8720100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99197
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97076
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (Max),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Min),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (Max),V,248.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,N Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,N Current (Max),A,104.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Min),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L3 Current (Max),A,158.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,119.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Min),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L2 Current (Max),A,186.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,136.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Min),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L1 Current (Max),A,176.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,122.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96081
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98914
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8650200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98947
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Min),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,82.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Min),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (Max),V,248.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Min),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (Max),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,N Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,N Current (Max),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Min),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L3 Current (Max),A,165.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,115.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Min),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L2 Current (Max),A,171.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,137.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Min),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L1 Current (Max),A,162.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,126.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.978
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99048
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96667
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96033
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98932
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89136
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98831
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96048
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Min),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (Max),V,248.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Min),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (Max),V,248.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,N Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,N Current (Max),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Min),A,102.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L3 Current (Max),A,167.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,135.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Min),A,102.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L2 Current (Max),A,161.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,131.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Min),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L1 Current (Max),A,161.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,115.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95975
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92898
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8182699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98843
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93909
