Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Min),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Min),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,N Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,N Current (Max),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Min),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L3 Current (Max),A,164.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,133.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Min),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L2 Current (Max),A,147.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L1 Current (Max),A,158.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 17:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96384
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98041
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98083
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95596
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8194899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98682
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94699
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (Max),V,249.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Min),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (Max),V,249.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (Max),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,N Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,N Current (Max),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Min),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L3 Current (Max),A,159.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,119.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Min),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L2 Current (Max),A,141.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,98.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L1 Current (Max),A,172.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,117.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9722
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98087
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97275
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95294
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98648
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8021199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9812
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92865
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Min),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (Max),V,249.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Min),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (Max),V,249.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (Max),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,N Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,N Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Min),A,87.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L3 Current (Max),A,148.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L2 Current (Max),A,129.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Min),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L1 Current (Max),A,156.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,115.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97311
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94971
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96268
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6237699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99057
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (Max),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95804
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93201
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Min),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (Max),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Min),V,249.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (Max),V,250.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (Max),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,N Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,N Current (Max),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Min),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L3 Current (Max),A,155.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,114.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Min),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L2 Current (Max),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Min),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L1 Current (Max),A,166.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,127.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95102
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94424
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70745
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94821
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Min),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (Max),V,249.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Min),V,249.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (Max),V,250.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Min),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (Max),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,N Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,N Current (Max),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Min),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L3 Current (Max),A,148.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L2 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Min),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L1 Current (Max),A,153.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96576
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96011
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95993
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-49.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
