Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9545
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76623
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8787799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96213
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (Max),V,249.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Min),V,248.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (Max),V,250.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (Max),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,N Current (Min),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,N Current (Max),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Min),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L3 Current (Max),A,155.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L2 Current (Max),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Min),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L1 Current (Max),A,150.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9924
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94507
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92956
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94321
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80789
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96756
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (Max),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Min),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (Max),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (Max),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,N Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,N Current (Max),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Min),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L3 Current (Max),A,140.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,106.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Min),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L2 Current (Max),A,138.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Min),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L1 Current (Max),A,153.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 16:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94192
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99182
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93225
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8757
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98871
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97598
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Min),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Min),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,N Current (Max),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Min),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L3 Current (Max),A,118.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Min),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L2 Current (Max),A,132.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Min),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L1 Current (Max),A,156.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99133
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92938
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.30675
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,7.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97134
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94717
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Min),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,N Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,N Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Min),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L3 Current (Max),A,138.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,103.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L2 Current (Max),A,108.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Min),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L1 Current (Max),A,124.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98834
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-81.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.14958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85888
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98712
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88171
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Min),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Min),V,246.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Min),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (Max),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,N Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,N Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Min),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L3 Current (Max),A,121.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L2 Current (Max),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L1 Current (Max),A,117.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
