Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92663
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98648
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91937
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97174
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.35888000000000003
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96802
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9241
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97372
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8394799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (Max),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Min),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (Max),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (Max),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,N Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,N Current (Max),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Min),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L3 Current (Max),A,142.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,114.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L2 Current (Max),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L1 Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90701
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98929
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89523
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8724700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8484200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78604
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97131
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8632799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Min),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Min),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (Max),V,249.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,N Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,N Current (Max),A,113.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L3 Current (Max),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Min),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L2 Current (Max),A,161.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L1 Current (Max),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96271
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9071
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8619100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96579
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97458
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8252200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98553
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85959
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Min),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Min),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Min),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (Max),V,249.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Min),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,N Current (Max),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Min),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L3 Current (Max),A,114.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Min),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L2 Current (Max),A,151.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Min),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L1 Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 15:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93661
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93765
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92822
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8836700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97601
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85193
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (Max),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,N Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L3 Current (Max),A,120.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L2 Current (Max),A,125.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L1 Current (Max),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94119
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92615
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90494
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96432
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8640100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.88
