Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,N Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,N Current (Max),A,88.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Min),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L3 Current (Max),A,123.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Min),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L2 Current (Max),A,120.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Min),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L1 Current (Max),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92367
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91641
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90521
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93985
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8651700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (Max),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,N Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,N Current (Max),A,95.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Min),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L3 Current (Max),A,136.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,113.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L2 Current (Max),A,124.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L1 Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96307
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84405
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83481
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8663
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92309
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92755
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8557100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Min),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (Max),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,N Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,N Current (Max),A,93.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Min),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L3 Current (Max),A,126.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L2 Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L1 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,57.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94821
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94348
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86136
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8922399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94656
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96374
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90381
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Min),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (Max),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,N Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,N Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Min),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L3 Current (Max),A,121.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L2 Current (Max),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L1 Current (Max),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93387
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8900100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94504
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8660899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92874
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87582
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Min),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (Max),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,N Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,N Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L3 Current (Max),A,110.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L2 Current (Max),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L1 Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 14:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8960600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94049
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94357
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,25.38
