Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6855399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Min),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Min),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (Max),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,N Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,N Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L3 Current (Max),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L2 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L1 Current (Max),A,127.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89694
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97632
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58111
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93811
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92978
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Min),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Min),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (Max),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,N Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,N Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L3 Current (Max),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L2 Current (Max),A,96.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Min),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L1 Current (Max),A,126.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89212
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94586
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90674
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96378
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97171
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58331
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Min),V,240.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Min),V,238.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,N Current (Max),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Min),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L3 Current (Max),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L2 Current (Max),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Min),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L1 Current (Max),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89636
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95056
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95773
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96912
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75903
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93927
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90378
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,N Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Min),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L3 Current (Max),A,117.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L2 Current (Max),A,106.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L1 Current (Max),A,119.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93622
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9462
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87356
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8489700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92523
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83886
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Min),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,N Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L3 Current (Max),A,124.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L2 Current (Max),A,110.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L1 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9169
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9603
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
