Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9086
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88687
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.897
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,N Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,N Current (Max),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Min),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L3 Current (Max),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L2 Current (Max),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Min),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L1 Current (Max),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 13:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8912899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94235
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95627
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94211
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95813
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97031
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62325
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94641
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83795
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (Max),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Min),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,N Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,N Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L3 Current (Max),A,99.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L2 Current (Max),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L1 Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83914
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95792
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9523
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95435
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87539
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (Max),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,N Current (Min),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,N Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Min),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L3 Current (Max),A,113.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L2 Current (Max),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L1 Current (Max),A,113.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8665799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97488
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96948
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93646
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94058
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86188
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7771
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (Max),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,N Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,N Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Min),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L3 Current (Max),A,121.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L2 Current (Max),A,104.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L1 Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93213
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98096
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97977
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92544
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96487
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78262
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94409
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Min),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (Max),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
