Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8440200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93075
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80597
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Min),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,N Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Min),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L3 Current (Max),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L2 Current (Max),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L1 Current (Max),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97061
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8710600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87164
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9555
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81387
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8899799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Min),V,243.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,N Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,N Current (Max),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L3 Current (Max),A,120.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L2 Current (Max),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L1 Current (Max),A,107.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91437
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98294
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85119
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8711200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95904
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92828
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,N Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,N Current (Max),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L3 Current (Max),A,130.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L2 Current (Max),A,109.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L1 Current (Max),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96063
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92309
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8002600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91138
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79232
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95792
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (Max),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,N Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L3 Current (Max),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L2 Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L1 Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 11:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93048
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97501
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81686
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96637
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93521
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8593700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93103
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79043
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Min),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (Max),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (Max),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,N Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,N Current (Max),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L3 Current (Max),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L2 Current (Max),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L1 Current (Max),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94977
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97244
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
