Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L2 Current (Max),A,109.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L1 Current (Max),A,106.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 10:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97498
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8034600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94241
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93506
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82263
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (Max),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (Max),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,N Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,N Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L3 Current (Max),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Min),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L2 Current (Max),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L1 Current (Max),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93912
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8143
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8573299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8816799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8432
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Min),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,N Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Min),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L3 Current (Max),A,103.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L2 Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L1 Current (Max),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93082
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95013
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8754299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8617799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90091
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65377
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94629
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8609
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,N Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,N Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Min),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L3 Current (Max),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L2 Current (Max),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L1 Current (Max),A,104.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97726
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93484
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8897700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89236
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8528399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95099
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,N Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,N Current (Max),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Min),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L3 Current (Max),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L2 Current (Max),A,120.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L1 Current (Max),A,108.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95496
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93231
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87829
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95322
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92566
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70834
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92914
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85772
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
