Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Min),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,N Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,N Current (Max),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L3 Current (Max),A,117.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L2 Current (Max),A,124.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L1 Current (Max),A,126.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97043
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96997
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73123
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93268
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Min),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (Max),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,N Current (Max),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Min),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L3 Current (Max),A,131.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Min),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L2 Current (Max),A,133.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,94.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L1 Current (Max),A,154.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 09:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94113
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93838
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8940100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8853700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94443
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (Max),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (Max),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,N Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,N Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Min),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L3 Current (Max),A,118.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L2 Current (Max),A,104.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L1 Current (Max),A,134.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95035
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95367
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8651700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93317
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86746
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8627
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Min),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (Max),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,N Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,N Current (Max),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Min),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L3 Current (Max),A,140.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L2 Current (Max),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L1 Current (Max),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8808299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94812
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93591
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90152
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (Max),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94714
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95877
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90405
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Min),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (Max),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,N Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,N Current (Max),A,107.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Min),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L3 Current (Max),A,141.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L2 Current (Max),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L1 Current (Max),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8614200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
