Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95547
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94891
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90433
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (Max),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (Max),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,N Current (Max),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Min),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L3 Current (Max),A,160.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,100.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L2 Current (Max),A,113.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L1 Current (Max),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92404
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96081
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8707
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90484
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88321
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8858600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (Max),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Min),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,N Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,N Current (Max),A,116.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Min),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L3 Current (Max),A,159.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,110.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L2 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L1 Current (Max),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93893
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88846
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (Max),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87982
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96838
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8088
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8952899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8529
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Min),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (Max),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Min),V,243.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (Max),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,N Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,N Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Min),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L3 Current (Max),A,110.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L2 Current (Max),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L1 Current (Max),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 08:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90652
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98343
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93716
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7842399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9111
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Min),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Min),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (Max),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Min),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (Max),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,N Current (Max),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Min),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L3 Current (Max),A,122.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L2 Current (Max),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L1 Current (Max),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8850100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95007
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9093
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,N Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8703299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96564
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Min),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,N Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,122.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (Max),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Min),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (Max),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,N Current (Max),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Min),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L3 Current (Max),A,135.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L2 Current (Max),A,147.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L1 Current (Max),A,163.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
