Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95599
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95944
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90304
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95358
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9588
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84131
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,N Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8659600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95795
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Min),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,N Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Min),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (Max),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Min),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,N Current (Max),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Min),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L3 Current (Max),A,147.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,107.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Min),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L2 Current (Max),A,151.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,105.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L1 Current (Max),A,104.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97159
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8461
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,N Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9158
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95669
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91519
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,N Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8508
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,N Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (Max),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (Max),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,N Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,N Current (Max),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Min),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L3 Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,85.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L2 Current (Max),A,140.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L1 Current (Max),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92709
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96728
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8663299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96268
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9335
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,N Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (Max),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90298
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89691
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,N Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Min),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (Max),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Min),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (Max),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Min),V,244.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (Max),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,N Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,N Current (Max),A,114.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Min),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L3 Current (Max),A,155.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,118.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L2 Current (Max),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L1 Current (Max),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8672200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,N Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8847299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87054
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (Max),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Min),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (Max),V,249.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Min),V,242.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (Max),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,N Current (Max),A,111.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Min),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L3 Current (Max),A,149.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L2 Current (Max),A,107.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,83.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L1 Current (Max),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 07:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95142
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8847
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8350200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94275
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92428
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,N Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (Max),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91897
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94092
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,N Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.38
