Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Min),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (Max),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Min),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Min),V,243.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (Max),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,N Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,N Current (Max),A,116.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Min),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L3 Current (Max),A,163.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,118.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Min),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L2 Current (Max),A,109.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L1 Current (Max),A,103.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9418
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78854
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9801
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.944
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (Max),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,N Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (Max),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8607799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8720100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,N Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Min),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (Max),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Min),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (Max),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,N Current (Max),A,126.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L3 Current (Max),A,163.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L2 Current (Max),A,118.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L1 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96832
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92944
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7789
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,N Current (RMS),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96002
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97839
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92874
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (Max),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,N Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (Max),A,98.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8315100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8744200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85498
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,N Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Min),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (Max),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Min),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (Max),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,N Current (Max),A,145.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Min),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L3 Current (Max),A,186.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,131.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Min),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L2 Current (Max),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L1 Current (Max),A,111.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91205
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94144
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8705700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,N Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91287
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8893399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,N Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94983
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8941
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93521
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,N Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Min),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (Max),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (Max),V,247.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Min),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (Max),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,N Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Min),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L3 Current (Max),A,125.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,88.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L2 Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L1 Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88403
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94546
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8750600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8755799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90707
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,N Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91873
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93777
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Min),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,N Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Min),V,242.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (Max),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Min),V,241.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,N Current (Max),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Min),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L3 Current (Max),A,127.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L2 Current (Max),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L1 Current (Max),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9256
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95007
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85272
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8053899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97675
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8905299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
