Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8545200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91083
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,N Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Min),V,242.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (Max),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Min),V,242.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (Max),V,244.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Min),V,241.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (Max),V,243.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,N Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,N Current (Max),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L3 Current (Max),A,130.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,79.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L2 Current (Max),A,111.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L1 Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 06:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91632
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93271
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8387100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94986
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98242
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8196399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91641
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Min),V,243.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (Max),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Min),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (Max),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (Max),V,243.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,N Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Min),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L3 Current (Max),A,115.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L2 Current (Max),A,119.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L1 Current (Max),A,119.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9324
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90863
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81018
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90774
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98358
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93414
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8295299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8997799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,N Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Min),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (Max),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Min),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Min),V,243.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (Max),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,N Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,N Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Min),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L3 Current (Max),A,122.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Min),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L2 Current (Max),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L1 Current (Max),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90903
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75781
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93341
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95944
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8566299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83331
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (Max),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Min),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,N Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,N Current (Max),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L3 Current (Max),A,133.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L2 Current (Max),A,89.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L1 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91211
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90265
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82171
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8179
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83593
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91879
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8601700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,N Current (Max),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Min),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (Max),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (Max),V,248.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (Max),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,N Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,N Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L3 Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L2 Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L1 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94067
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81888
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
