Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (Max),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86734
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8273299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8765200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,N Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74884
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8634299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,N Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Min),V,243.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (Max),V,249.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Min),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (Max),V,250.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Min),V,242.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (Max),V,248.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,N Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,N Current (Max),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L3 Current (Max),A,115.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,79.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L2 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L1 Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92084
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92477
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,N Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8947700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8486299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8534799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,N Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (Max),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (Max),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Min),V,242.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (Max),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,N Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,N Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L3 Current (Max),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L2 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L1 Current (Max),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 05:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92197
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8034899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,N Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8542799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8912
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,N Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (Max),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76449
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88254
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,N Current (Max),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Min),V,243.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (Max),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (Max),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Min),V,242.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (Max),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,N Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,N Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L3 Current (Max),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Min),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L2 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L1 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95508
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93301
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8045
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87659
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8920600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,N Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73748
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8753
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89996
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,N Current (Max),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Min),V,243.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Min),V,242.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (Max),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,N Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,N Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Min),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L3 Current (Max),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L2 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L1 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93924
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93231
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.70208
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92175
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80429
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84591
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93246
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,N Current (Max),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (Max),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Min),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Min),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (Max),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
