Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,N Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,N Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L3 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L2 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95099
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92358
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76162
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89102
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92163
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80374
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83798
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90399
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,N Current (Max),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Min),V,243.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (Max),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Min),V,243.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (Max),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,N Current (Max),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Min),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L3 Current (Max),A,109.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L2 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L1 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98053
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88864
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7351300000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,N Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9002700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87097
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95862
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79681
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83499
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,N Current (Max),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Min),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (Max),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (Max),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Min),V,243.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (Max),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,N Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,N Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Min),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L3 Current (Max),A,106.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L2 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L1 Current (Max),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98392
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81082
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76498
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,N Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8720100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97345
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,N Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7668699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8388
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8164600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,N Current (Max),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (Max),V,245.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Min),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (Max),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,N Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,N Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L3 Current (Max),A,104.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L2 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L1 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 04:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9834
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77542
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,N Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8423700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90152
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,N Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.845
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74551
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,N Current (Max),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (Max),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Min),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (Max),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,N Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,N Current (Max),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Min),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L3 Current (Max),A,117.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,89.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L2 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L1 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.978
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8063
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,N Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-24.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75781
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83645
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8422799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
