Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78909
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8209799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88318
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,N Current (Max),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Min),V,244.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (Max),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Min),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Min),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (Max),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,N Current (Min),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,N Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Min),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L3 Current (Max),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L1 Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91696
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,N Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79242
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8524799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8788100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8288200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93884
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,N Current (Max),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Min),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (Max),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (Max),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (Max),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,N Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,N Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Min),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L3 Current (Max),A,89.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L2 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L1 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97778
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76089
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,N Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90549
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8791200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8323
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,N Current (Max),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Min),V,243.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (Max),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Min),V,244.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Min),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (Max),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,N Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Min),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L3 Current (Max),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L2 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97473
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8883
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82449
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,N Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88074
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,N Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74932
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86972
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8894
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,N Current (Max),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Min),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (Max),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (Max),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Min),V,243.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (Max),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,N Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L3 Current (Max),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Min),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L2 Current (Max),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97583
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9097
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8152699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7931199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9649
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (Max),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83435
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8395100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,N Current (Max),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (Max),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (Max),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Min),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (Max),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,N Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Min),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L3 Current (Max),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,75.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Min),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L2 Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L1 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 03:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97543
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8587899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86435
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
