Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96713
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8563200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,N Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81466
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91913
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,N Current (Max),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Min),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (Max),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Min),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (Max),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Min),V,244.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,N Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,N Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Min),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L3 Current (Max),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L2 Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L1 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97366
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8755200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7961699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,N Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85751
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8838799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93719
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,N Current (Max),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Min),V,244.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (Max),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (Max),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Min),V,244.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (Max),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,N Current (Min),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,N Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Min),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L3 Current (Max),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,96.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L2 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L1 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92264
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80893
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,N Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94153
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8789
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Min),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Min),V,244.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,N Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,N Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Min),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L3 Current (Max),A,105.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L2 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L1 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97803
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92081
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8536
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,N Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91427
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94495
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96838
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8221700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8796700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91748
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,N Current (Max),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (Max),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (Max),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Min),V,244.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (Max),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,N Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,N Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Min),A,83.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L3 Current (Max),A,103.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,88.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L2 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L1 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93542
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77182
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,N Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93448
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,N Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8488700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92886
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,N Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Min),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Min),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Min),V,243.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (Max),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,N Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,N Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Min),A,87.62
