Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L3 Current (Max),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L2 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L1 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-44.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97604
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,N Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90811
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98459
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76193
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90912
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93756
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,N Current (Max),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Min),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Min),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,N Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,N Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Min),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L3 Current (Max),A,102.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L2 Current (Max),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Min),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L1 Current (Max),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 02:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97971
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8984700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74762
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Min),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,N Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74478
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97867
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Min),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74655
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,N Current (Max),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Min),V,244.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (Max),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,N Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,N Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Min),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L3 Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,73.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L2 Current (Max),A,83.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Min),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L1 Current (Max),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-38.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97156
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78387
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Min),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81265
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96643
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97781
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8266600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8894299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,N Current (Max),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Min),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (Max),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,N Current (Max),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Min),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L3 Current (Max),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L2 Current (Max),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L1 Current (Max),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87976
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,N Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8818
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94449
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,N Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93417
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90649
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,N Current (Max),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Min),V,243.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,N Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,N Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Min),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L3 Current (Max),A,106.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L2 Current (Max),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Min),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L1 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8988
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8576600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,N Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84186
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93271
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9791
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8274799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94052
