Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91144
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,N Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (Max),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (Max),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,N Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,N Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Min),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L3 Current (Max),A,97.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L2 Current (Max),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L1 Current (Max),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.978
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,N Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8393799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92572
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8504299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92297
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,N Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (Max),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (Max),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,N Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,N Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Min),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L3 Current (Max),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L2 Current (Max),A,73.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Min),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L1 Current (Max),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96698
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,N Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74124
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85406
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90478
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8619100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,N Current (Max),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (Max),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Min),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (Max),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,N Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,N Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Min),A,75.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L3 Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L2 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L1 Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 01:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9176
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8792399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (Max),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85705
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8652
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9819
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,N Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90567
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93271
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8895200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Min),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (Max),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Min),V,244.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (Max),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,N Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,N Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Min),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L3 Current (Max),A,122.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L2 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Min),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L1 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90686
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76712
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90399
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89264
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97617
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Min),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96057
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93182
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,N Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Min),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (Max),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Min),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (Max),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,N Current (Min),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,N Current (Max),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Min),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L3 Current (Max),A,125.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L2 Current (Max),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L1 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97586
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8856200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76248
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,N Current (RMS),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.44
