Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90805
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94873
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97372
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,N Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93277
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94009
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91327
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Min),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,N Current (Max),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (Max),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,N Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,N Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Min),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L3 Current (Max),A,109.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L2 Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L1 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97696
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87631
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8403299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,N Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92407
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98071
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,N Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94812
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93753
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,N Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Min),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (Max),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,N Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Min),A,99.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L3 Current (Max),A,123.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,108.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L2 Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Min),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L1 Current (Max),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83304
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8430799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,N Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90704
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8792399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98538
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95264
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9357
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81601
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,N Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Min),V,243.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (Max),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (Max),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,N Current (Min),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,N Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Min),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L3 Current (Max),A,131.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,115.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L2 Current (Max),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Min),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L1 Current (Max),A,85.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98102
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90701
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8468899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Min),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,N Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80066
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96863
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,N Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9176
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78018
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,N Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Min),V,242.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (Max),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Min),V,243.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (Max),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (Max),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,N Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,N Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Min),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L3 Current (Max),A,120.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,102.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L2 Current (Max),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Min),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L1 Current (Max),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-08 00:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98038
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94113
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8686200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,N Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89071
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9765
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,N Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8284
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8790600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88675
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,N Current (Max),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Min),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (Max),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Min),V,248.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (Max),V,249.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Min),V,246.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (Max),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,N Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,N Current (Max),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Min),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L3 Current (Max),A,104.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L2 Current (Max),A,59.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Min),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L1 Current (Max),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
