Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97763
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94934
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8756700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92062
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8199700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8766799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8930299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,N Current (Max),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Min),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (Max),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Min),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (Max),V,249.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Min),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,N Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Min),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L3 Current (Max),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L2 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Min),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L1 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97635
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,N Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8773200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90103
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88797
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92392
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,N Current (Max),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (Max),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Min),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (Max),V,248.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Min),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,N Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L3 Current (Max),A,107.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Min),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L2 Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L1 Current (Max),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97906
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,N Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89056
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93994
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98157
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95373
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,N Current (Max),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Min),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (Max),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (Max),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,N Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Min),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L3 Current (Max),A,108.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L2 Current (Max),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L1 Current (Max),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96081
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94086
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89374
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95828
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96817
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80111
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90896
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,N Current (Max),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (Max),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Min),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (Max),V,249.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Min),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (Max),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,N Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,N Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Min),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L3 Current (Max),A,105.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L2 Current (Max),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L1 Current (Max),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87692
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91287
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96695
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,N Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92016
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87744
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97552
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8417
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91272
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92871
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,N Current (Max),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
