Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Min),V,246.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (Max),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Min),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (Max),V,249.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (Max),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,N Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Min),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L3 Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,71.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L2 Current (Max),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L1 Current (Max),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 23:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9002399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9415
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9378
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97531
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83755
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89279
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91046
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,N Current (Max),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (Max),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Min),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (Max),V,248.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Min),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (Max),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,N Current (Min),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,N Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Min),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L3 Current (Max),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Min),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L2 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L1 Current (Max),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90829
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93863
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,N Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8770100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8946200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96368
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86554
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90426
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,N Current (Max),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Min),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (Max),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Min),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (Max),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (Max),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,N Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Min),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L3 Current (Max),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L2 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L1 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91189
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94012
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91955
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89551
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91028
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96188
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8821399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8819899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,N Current (Max),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (Max),V,247.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Min),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (Max),V,248.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Min),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (Max),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,N Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,N Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Min),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L3 Current (Max),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L2 Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L1 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94049
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95431
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94943
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,N Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93228
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93994
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96994
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87402
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90204
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91199
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,N Current (Max),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (Max),V,249.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Min),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (Max),V,250.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Min),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (Max),V,249.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,N Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,N Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Min),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L3 Current (Max),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L2 Current (Max),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Min),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L1 Current (Max),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9389
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9545
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94217
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (Max),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94455
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95242
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (Max),A,33.25
