Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92282
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97067
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,N Current (Max),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Min),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (Max),V,249.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Min),V,249.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (Max),V,250.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,249.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Min),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (Max),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,N Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,N Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Min),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L3 Current (Max),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L2 Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Min),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L1 Current (Max),A,97.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93796
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98071
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95904
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97641
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8738100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93552
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95386
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,N Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (Max),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Min),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (Max),V,249.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Min),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (Max),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,N Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,N Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Min),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L3 Current (Max),A,113.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L2 Current (Max),A,104.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Min),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L1 Current (Max),A,112.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 22:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95731
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93246
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93646
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98007
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,76.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94083
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93082
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,N Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Min),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (Max),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (Max),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,N Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,N Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Min),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L3 Current (Max),A,126.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Min),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L2 Current (Max),A,103.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Min),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L1 Current (Max),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,79.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,N Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92535
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97787
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87597
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91739
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94299
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,N Current (Max),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (Max),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Min),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (Max),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Min),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,N Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,N Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Min),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L3 Current (Max),A,137.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L2 Current (Max),A,110.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Min),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L1 Current (Max),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9487
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94867
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93915
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97107
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95517
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91955
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94003
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,N Current (Max),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Min),V,246.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (Max),V,249.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Min),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (Max),V,250.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Min),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (Max),V,248.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,N Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,N Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Min),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L3 Current (Max),A,120.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Min),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L2 Current (Max),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L1 Current (Max),A,86.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96609
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95807
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94684
