Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,N Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93664
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96146
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96353
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86093
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91559
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92245
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,N Current (Max),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Min),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (Max),V,249.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Min),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (Max),V,249.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,249.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Min),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (Max),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,N Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,N Current (Max),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Min),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L3 Current (Max),A,128.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,108.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Min),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L2 Current (Max),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Min),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L1 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95489
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97238
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96036
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9111
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94565
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96594
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8801899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93152
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9357
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,N Current (Max),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Min),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (Max),V,248.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Min),V,248.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (Max),V,249.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,N Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,N Current (Max),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Min),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L3 Current (Max),A,127.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Min),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L2 Current (Max),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Min),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L1 Current (Max),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94147
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96646
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97375
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (Max),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,N Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91812
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93872
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95544
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8819899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96301
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95816
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,N Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Min),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (Max),V,248.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Min),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (Max),V,249.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,249.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (Max),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,N Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,N Current (Max),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Min),A,92.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L3 Current (Max),A,117.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Min),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L2 Current (Max),A,108.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,86.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Min),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L1 Current (Max),A,121.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 21:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96997
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96622
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,N Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93564
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95792
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93463
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,N Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (Max),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92984
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97665
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96451
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Min),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (Max),V,249.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Min),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (Max),V,250.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Min),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (Max),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,N Current (Min),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,N Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Min),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L3 Current (Max),A,147.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,113.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Min),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L2 Current (Max),A,118.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Min),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L1 Current (Max),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95312
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95209
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95053
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97116
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93982
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95102
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98202
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97003
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,N Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Min),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (Max),V,249.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Min),V,248.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (Max),V,249.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,249.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Min),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (Max),V,248.61
