Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,N Current (Min),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,N Current (Max),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Min),A,108.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L3 Current (Max),A,148.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,127.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Min),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L2 Current (Max),A,130.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Min),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L1 Current (Max),A,100.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96091
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95618
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97067
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97104
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95215
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92767
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Min),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,N Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Min),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (Max),V,249.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Min),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (Max),V,249.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,249.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Min),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (Max),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,N Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,N Current (Max),A,106.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Min),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L3 Current (Max),A,171.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,138.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Min),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L2 Current (Max),A,121.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,101.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Min),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L1 Current (Max),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96277
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96454
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96204
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,N Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97513
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9754
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,N Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8911100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96399
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,N Current (Max),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Min),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (Max),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Min),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (Max),V,249.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,N Current (Min),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,N Current (Max),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Min),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L3 Current (Max),A,147.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,132.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Min),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L2 Current (Max),A,119.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L1 Current (Max),A,109.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97794
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (Max),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,N Current (RMS),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,112.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,73.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96258
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98398
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96051
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (Max),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (Max),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88534
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96405
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94022
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Min),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (Max),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Min),V,247.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (Max),V,248.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Min),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (Max),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,N Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,N Current (Max),A,110.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,80.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Min),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L3 Current (Max),A,189.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,146.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Min),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L2 Current (Max),A,118.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,97.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Min),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L1 Current (Max),A,123.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95789
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97314
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99075
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95346
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97372
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Min),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92551
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97516
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,N Current (Max),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Min),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (Max),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Min),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (Max),V,249.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Min),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (Max),V,248.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,N Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,N Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Min),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L3 Current (Max),A,130.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,114.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Min),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L2 Current (Max),A,135.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,108.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Min),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L1 Current (Max),A,134.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,109.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 20:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,N Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96097
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96045
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93878
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (Max),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,N Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Min),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (Max),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
