Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9004200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93796
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,N Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Min),V,247.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (Max),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Min),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (Max),V,249.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Min),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (Max),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,N Current (Min),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,N Current (Max),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Min),A,98.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L3 Current (Max),A,155.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Min),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L2 Current (Max),A,129.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,103.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Min),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L1 Current (Max),A,102.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95828
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98492
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96896
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95148
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93298
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94144
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (Max),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93622
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,N Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Min),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,248.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Min),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (Max),V,249.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,248.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Min),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (Max),V,248.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,N Current (Min),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,N Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Min),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L3 Current (Max),A,141.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Min),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L2 Current (Max),A,113.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,97.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Min),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L1 Current (Max),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,76.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96231
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97513
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98474
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96045
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97723
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93436
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (Max),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98441
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,N Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Min),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (Max),V,249.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,N Current (Min),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,N Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Min),A,98.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L3 Current (Max),A,162.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,124.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Min),A,90.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L2 Current (Max),A,136.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,107.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Min),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L1 Current (Max),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95404
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96927
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96524
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96283
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,N Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95242
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97723
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93222
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Min),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (Max),V,248.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Min),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (Max),V,248.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,N Current (Min),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,N Current (Max),A,91.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Min),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L3 Current (Max),A,158.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,129.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Min),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L2 Current (Max),A,130.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Min),A,73.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L1 Current (Max),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96478
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98343
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96286
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (Max),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97913
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9639
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (Max),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,N Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Min),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Min),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,N Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Min),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (Max),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Min),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (Max),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Min),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (Max),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,N Current (Min),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,N Current (Max),A,130.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Min),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L3 Current (Max),A,201.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,152.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Min),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L2 Current (Max),A,162.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,120.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Min),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L1 Current (Max),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96155
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96829
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98328
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
