Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96445
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78537
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95984
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,N Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (Max),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92789
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98172
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91916
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,N Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Min),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (Max),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Min),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (Max),V,249.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,248.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Min),V,246.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (Max),V,248.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,N Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,N Current (Max),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Min),A,105.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L3 Current (Max),A,148.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Min),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L2 Current (Max),A,126.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L1 Current (Max),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 19:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96316
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97891
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,N Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68414
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97266
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,N Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94977
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94449
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,N Current (Max),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Min),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (Max),V,247.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Min),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (Max),V,248.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,248.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (Max),V,247.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,N Current (Min),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,N Current (Max),A,92.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Min),A,102.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L3 Current (Max),A,153.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,123.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Min),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L2 Current (Max),A,94.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Min),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L1 Current (Max),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94452
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (Max),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,N Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7993399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97397
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (Max),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,N Current (RMS),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (Max),A,81.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88321
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96963
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Min),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,N Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (Max),V,247.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Min),V,246.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (Max),V,248.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (Max),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,N Current (Min),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,N Current (Max),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Min),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L3 Current (Max),A,187.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,141.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Min),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L2 Current (Max),A,125.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Min),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L1 Current (Max),A,124.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98447
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,N Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,95.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97949
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95514
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (Max),A,70.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,N Current (RMS),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (Max),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90158
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96439
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,N Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Min),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (Max),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Min),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (Max),V,248.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Min),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (Max),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,N Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,N Current (Max),A,120.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,77.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Min),A,116.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L3 Current (Max),A,196.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,147.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Min),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L2 Current (Max),A,122.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,96.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Min),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L1 Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98718
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95251
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (Max),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,N Current (RMS),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,107.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98114
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8409399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (Max),A,74.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,N Current (RMS),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (Max),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (Max),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7912899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95596
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Min),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,N Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Min),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (Max),V,248.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Min),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (Max),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,N Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,N Current (Max),A,130.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Min),A,117.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L3 Current (Max),A,194.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,156.38
