Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L2 Current (Max),A,132.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Min),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L1 Current (Max),A,141.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,96.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97916
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97147
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95782
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (Max),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96927
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90292
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98657
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,N Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (Max),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98297
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93976
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,N Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Min),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (Max),V,247.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Min),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (Max),V,248.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,N Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,N Current (Max),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,70.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Min),A,107.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L3 Current (Max),A,174.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,138.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Min),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L2 Current (Max),A,118.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Min),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L1 Current (Max),A,144.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,99.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96649
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97046
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96121
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96619
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,N Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Min),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (Max),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87066
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92737
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,N Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Min),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (Max),V,248.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Min),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,N Current (Min),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,N Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Min),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L3 Current (Max),A,149.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,124.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L2 Current (Max),A,126.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,98.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Min),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L1 Current (Max),A,127.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 18:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96863
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98019
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97739
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98074
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96823
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98419
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (Max),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (Max),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.871
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86844
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,N Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Min),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (Max),V,247.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Min),V,247.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (Max),V,248.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Min),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (Max),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,N Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,N Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Min),A,99.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L3 Current (Max),A,147.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,124.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Min),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L2 Current (Max),A,138.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Min),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L1 Current (Max),A,141.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96768
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,N Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98468
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92642
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98337
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,N Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (Max),A,85.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (Max),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93371
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Min),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,N Current (Max),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Min),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (Max),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Min),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (Max),V,248.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,N Current (Min),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,N Current (Max),A,105.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Min),A,124.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L3 Current (Max),A,174.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,142.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Min),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L2 Current (Max),A,175.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,113.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Min),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L1 Current (Max),A,126.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97745
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98041
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,N Current (RMS),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97336
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9729
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98306
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,N Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Min),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (Max),A,81.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98712
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88489
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
