Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,N Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Min),V,246.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (Max),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Min),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (Max),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Min),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (Max),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,N Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,N Current (Max),A,113.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Min),A,99.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L3 Current (Max),A,151.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,126.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Min),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L2 Current (Max),A,198.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,146.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Min),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L1 Current (Max),A,114.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97375
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98679
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97708
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95151
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98904
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,N Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Min),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,64.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (Max),A,94.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77203
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.991
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95904
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Min),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (Max),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Min),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (Max),V,246.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,N Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,N Current (Max),A,110.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Min),A,101.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L3 Current (Max),A,164.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,125.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Min),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L2 Current (Max),A,200.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,143.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Min),A,93.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L1 Current (Max),A,162.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,129.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9801
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99579
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99011
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97494
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9809
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,N Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (Max),A,83.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Min),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (Max),A,86.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8471
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99142
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Min),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Min),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (Max),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (Max),V,247.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,N Current (Min),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,N Current (Max),A,110.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,70.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Min),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L3 Current (Max),A,159.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,129.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Min),A,119.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L2 Current (Max),A,218.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,164.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Min),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L1 Current (Max),A,178.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,125.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97238
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99026
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98285
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97394
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94287
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (Max),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94821
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,N Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Min),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (Max),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Min),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (Max),V,248.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Min),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (Max),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,N Current (Min),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,N Current (Max),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Min),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L3 Current (Max),A,145.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Min),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L2 Current (Max),A,180.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,120.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Min),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L1 Current (Max),A,167.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 17:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94412
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99161
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,N Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,78.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97186
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98734
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (Max),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,N Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (Max),A,90.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (Max),A,93.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90466
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98672
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Min),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,N Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Min),V,246.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Min),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (Max),V,248.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Min),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,N Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,N Current (Max),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Min),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L3 Current (Max),A,143.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,111.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Min),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L2 Current (Max),A,181.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,125.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Min),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L1 Current (Max),A,146.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,112.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95669
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99118
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97101
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (Max),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,N Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,68.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
