Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9602
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98318
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Min),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8901700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97494
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Min),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,N Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,69.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Min),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (Max),V,247.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (Max),V,247.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Min),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,N Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,N Current (Max),A,84.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Min),A,84.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L3 Current (Max),A,174.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,114.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Min),A,93.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L2 Current (Max),A,181.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,129.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Min),A,91.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L1 Current (Max),A,136.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,111.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96701
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98386
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,N Current (RMS),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92093
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97449
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,N Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (Max),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Min),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (Max),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92355
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96506
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Min),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (Max),V,247.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Min),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (Max),V,247.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Min),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,N Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,N Current (Max),A,87.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Min),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L3 Current (Max),A,184.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,129.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Min),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L2 Current (Max),A,165.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,116.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Min),A,77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L1 Current (Max),A,146.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,113.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9592
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99115
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98672
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,72.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,69.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95193
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90936
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97043
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (Max),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68453
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95889
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96576
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Min),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,N Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Min),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (Max),V,248.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Min),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (Max),V,248.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Min),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (Max),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,N Current (Min),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,N Current (Max),A,92.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,60.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L3 Current (Max),A,155.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,106.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Min),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L2 Current (Max),A,141.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,101.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Min),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L1 Current (Max),A,143.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95624
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99228
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96326
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,N Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.961
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7767
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97195
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,N Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (Max),A,83.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,50.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-97.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9632
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92221
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,N Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Min),V,247.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (Max),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Min),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (Max),V,248.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Min),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,N Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,N Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Min),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L3 Current (Max),A,135.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,101.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Min),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L2 Current (Max),A,128.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Min),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L1 Current (Max),A,126.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96963
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95758
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,78.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.613
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97543
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,N Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-81.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6340600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8235100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Min),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,N Current (Max),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Min),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (Max),V,247.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Min),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (Max),V,247.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,N Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,N Current (Max),A,94.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Min),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L3 Current (Max),A,137.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,104.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Min),A,64.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L2 Current (Max),A,158.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Min),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L1 Current (Max),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 16:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
