Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93854
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9906
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95456
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (Max),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94363
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.49014
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97259
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,N Current (RMS),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-49.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.31432
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95871
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79825
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,N Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Min),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (Max),V,248.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Min),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (Max),V,248.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Min),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,N Current (Min),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,N Current (Max),A,86.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Min),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L3 Current (Max),A,134.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Min),A,57.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L2 Current (Max),A,149.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Min),A,62.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L1 Current (Max),A,101.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95108
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98734
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95422
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96832
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69958
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97403
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (Max),A,61.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,N Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (Max),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77725
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.957
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8680399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Min),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,N Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Min),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (Max),V,247.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Min),V,246.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (Max),V,248.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Min),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (Max),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,N Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,N Current (Max),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Min),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L3 Current (Max),A,143.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,108.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L2 Current (Max),A,124.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L1 Current (Max),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95142
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96905
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,N Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95978
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.16423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9668
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (Max),A,61.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,N Current (RMS),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Min),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (Max),A,72.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.0721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95764
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8470700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,N Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Min),V,247.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (Max),V,248.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Min),V,247.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (Max),V,248.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,248.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Min),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,N Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,N Current (Max),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Min),A,64.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L3 Current (Max),A,123.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,89.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L2 Current (Max),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Min),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L1 Current (Max),A,100.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,76.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90643
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96527
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9686
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,N Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-148.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.02248
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (Max),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,N Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Min),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (Max),A,70.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-146.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.11662
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97189
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8896799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Min),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,N Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Min),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (Max),V,248.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Min),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (Max),V,249.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,248.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Min),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (Max),V,247.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,N Current (Min),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,N Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Min),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L3 Current (Max),A,88.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Min),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L2 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,55.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L1 Current (Max),A,120.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96918
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98264
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,N Current (RMS),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8939799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67013
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,N Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (Max),A,62.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (Max),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.32406
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8954799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Min),A,57.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
