Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Min),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (Max),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,247.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Min),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (Max),V,248.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,N Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,N Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L3 Current (Max),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L2 Current (Max),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,70.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Min),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L1 Current (Max),A,131.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,94.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84277
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95044
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97607
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,N Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88046
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87671
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-150.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.49828
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94955
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73312
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Min),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,N Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Min),V,246.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (Max),V,248.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Min),V,246.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (Max),V,248.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (Max),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,N Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,N Current (Max),A,82.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Min),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L3 Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Min),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L2 Current (Max),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Min),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L1 Current (Max),A,107.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 15:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91308
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95511
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9632
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,N Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8305299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97272
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (Max),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Min),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-150.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.20851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95541
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87549
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,N Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Min),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (Max),V,247.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Min),V,246.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (Max),V,248.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (Max),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,N Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,N Current (Max),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,57.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L3 Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L2 Current (Max),A,113.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,68.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Min),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L1 Current (Max),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,74.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8237
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94717
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8967
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,N Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.82
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8513799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.63775
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97024
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (Max),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,N Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (Max),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Min),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46835
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94791
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7503
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,N Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Min),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Min),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (Max),V,247.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Min),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,N Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,N Current (Max),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L3 Current (Max),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Min),A,47.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L2 Current (Max),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L1 Current (Max),A,71.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84195
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95361
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8968200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (Max),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-77.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90103
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2372
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97476
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Min),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,N Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (Max),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (Max),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68042
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94125
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84445
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,N Current (Max),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Min),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (Max),V,247.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Min),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (Max),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,N Current (Max),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L3 Current (Max),A,122.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,75.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Min),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L2 Current (Max),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L1 Current (Max),A,91.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8451799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9769
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8778100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (Max),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,N Current (RMS),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-82.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8539700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.17653
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95587
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Min),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
