Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (Max),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,N Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Min),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (Max),V,247.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Min),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (Max),V,246.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,N Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,N Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L3 Current (Max),A,84.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Min),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L2 Current (Max),A,102.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Min),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L1 Current (Max),A,94.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82629
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99124
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9342
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,N Current (RMS),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,77.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83047
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.41219
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,N Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Min),A,6.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (Max),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81347
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95013
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88095
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,N Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Min),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (Max),V,247.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (Max),V,247.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Min),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (Max),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,N Current (Min),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,N Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L3 Current (Max),A,94.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Min),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L2 Current (Max),A,121.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,79.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Min),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L1 Current (Max),A,99.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89071
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98837
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79953
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (Max),A,65.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,N Current (RMS),A,34.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,74.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87951
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18322
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91366
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,N Current (RMS),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-68.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.66183
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93558
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8797
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,N Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Min),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (Max),V,247.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,247.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Min),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (Max),V,248.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,247.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Min),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (Max),V,247.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,N Current (Min),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,N Current (Max),A,79.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L3 Current (Max),A,97.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Min),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L2 Current (Max),A,95.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Min),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L1 Current (Max),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 14:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92609
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79306
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (Max),A,49.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,N Current (RMS),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8438700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.32952
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95105
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Min),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (Max),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (Max),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-159.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.48049
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96722
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8457
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Min),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (Max),V,247.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Min),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (Max),V,247.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (Max),V,246.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,N Current (Min),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,N Current (Max),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Min),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L3 Current (Max),A,84.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Min),A,55.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L2 Current (Max),A,106.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Min),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L1 Current (Max),A,76.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88861
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98853
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (Max),A,62.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8492700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.18749
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (Max),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Min),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (Max),A,46.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.321
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98129
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.61505
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Min),A,67.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,N Current (Max),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Min),V,245.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (Max),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Min),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (Max),V,246.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Min),V,244.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (Max),V,246.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,N Current (Min),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,N Current (Max),A,111.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,69.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Min),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L3 Current (Max),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Min),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L2 Current (Max),A,125.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,85.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L1 Current (Max),A,75.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8411200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98486
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6379
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Min),A,13.12
