Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,N Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8801899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.57104
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94043
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,N Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-126.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.16274
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90552
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68676
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Min),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,N Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (Max),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Min),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Min),V,244.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (Max),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,N Current (Min),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,N Current (Max),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Min),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L3 Current (Max),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Min),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L2 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,59.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Min),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L1 Current (Max),A,78.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,40.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8415799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79055
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Min),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (Max),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89297
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8448200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9028
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (Max),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-150.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.47597
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9577
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70117
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Min),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,N Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (Max),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Min),V,245.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,N Current (Min),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,N Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,67.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Min),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L3 Current (Max),A,80.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Min),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L2 Current (Max),A,88.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L1 Current (Max),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8707600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8871399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.45492
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8952899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (Max),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-154.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.30925
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96347
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7256100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Min),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,N Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,7.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Min),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (Max),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Min),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (Max),V,247.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Min),V,244.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (Max),V,246.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,N Current (Min),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,N Current (Max),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,59.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L3 Current (Max),A,87.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,52.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Min),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L2 Current (Max),A,86.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Min),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L1 Current (Max),A,75.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82483
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98276
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-119.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92551
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.10723
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90964
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Min),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,N Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Min),A,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (Max),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-123.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.43539
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95779
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85388
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Min),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,N Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,7.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Min),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (Max),V,246.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Min),V,245.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (Max),V,247.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (Max),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,N Current (Min),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,N Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L3 Current (Max),A,99.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Min),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L2 Current (Max),A,87.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Min),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L1 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 13:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-63.57
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8462200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98676
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.28103
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,N Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,6.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-64.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85403
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.06801
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93194
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Min),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Min),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (Max),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-125.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.46935
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93625
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6594800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Min),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Min),V,245.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (Max),V,246.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Min),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Min),V,245.14
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
