Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,N Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,N Current (Max),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Min),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L3 Current (Max),A,75.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Min),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L2 Current (Max),A,82.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L1 Current (Max),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.70068
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98892
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8974
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-86.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6098
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90707
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (Max),A,37.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-148.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-37.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.62707
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58465
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,N Current (Max),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Min),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (Max),V,247.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Min),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (Max),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (Max),V,246.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,N Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,N Current (Max),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Min),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L3 Current (Max),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L2 Current (Max),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,71.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Min),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L1 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77682
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98495
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8667299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,N Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,60.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90912
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5392399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90243
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,N Current (RMS),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (Max),A,51.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (Max),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-161.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8686799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7027800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Min),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (Max),V,247.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Min),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (Max),V,247.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Min),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (Max),V,246.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,N Current (Min),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,N Current (Max),A,77.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Min),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L3 Current (Max),A,59.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,39.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L2 Current (Max),A,93.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Min),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L1 Current (Max),A,77.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78732
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98715
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,N Current (RMS),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92062
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5062800000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91247
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (Max),A,47.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,N Current (RMS),A,30.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (Max),A,55.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (Max),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (Max),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-157.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.57836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93124
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6202300000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Min),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,N Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Min),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (Max),V,247.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Min),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,N Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,N Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Min),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L3 Current (Max),A,71.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Min),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L2 Current (Max),A,90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Min),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L1 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-67.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84149
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98621
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.51632
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,N Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8945299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70803
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92978
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,N Current (RMS),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (Max),A,56.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Min),A,8.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-146.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.47253
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.66387
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,N Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Min),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (Max),V,247.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Min),V,245.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (Max),V,246.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Min),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (Max),V,246.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,N Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,N Current (Max),A,100.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L3 Current (Max),A,96.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Min),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L2 Current (Max),A,105.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Min),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L1 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8794200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98306
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6320100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92132
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88821
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91385
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Min),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (Max),A,45.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Min),A,9.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Min),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
