Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.52474
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92267
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8102699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Min),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,N Current (Max),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Min),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (Max),V,246.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Min),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (Max),V,246.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,N Current (Max),A,89.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,66.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Min),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L3 Current (Max),A,95.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Min),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L2 Current (Max),A,104.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,74.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Min),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L1 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 12:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8721
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98502
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7770699999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,54.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93329
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94141
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (Max),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,N Current (RMS),A,37.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-160.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.4229
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94891
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85544
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Min),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,N Current (Max),A,39.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Min),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Min),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (Max),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,N Current (Min),A,49.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,N Current (Max),A,110.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,81.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Min),A,42.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L3 Current (Max),A,100.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Min),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L2 Current (Max),A,143.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,103.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Min),A,38.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L1 Current (Max),A,83.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85293
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94992
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.54095
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,N Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91852
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8811899999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95712
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,N Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (Max),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-148.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.8308700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91247
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8640100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Min),A,63.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,N Current (Max),A,39.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Min),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (Max),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Min),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (Max),V,246.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Min),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (Max),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,N Current (Max),A,73.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Min),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L3 Current (Max),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Min),A,47.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L2 Current (Max),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,65.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Min),A,35.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L1 Current (Max),A,83.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,52.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-73.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86929
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77908
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,N Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90683
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89856
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96295
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (Max),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,N Current (RMS),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-162.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.75903
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95496
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Min),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,N Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Min),V,245.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (Max),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (Max),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,N Current (Min),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,N Current (Max),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,61.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Min),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L3 Current (Max),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Min),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L2 Current (Max),A,104.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,74.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L1 Current (Max),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,64.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82596
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9404
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.66848
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (Max),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,N Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,10.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8956299999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95419
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97485
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,N Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (Max),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Min),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (Max),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-146.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.37829
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96158
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Min),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,N Current (Max),A,36.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Min),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Min),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (Max),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Min),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (Max),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,N Current (Min),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,N Current (Max),A,90.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,66.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Min),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L3 Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L2 Current (Max),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,87.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Min),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L1 Current (Max),A,95.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89145
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93057
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47628
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,N Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,7.12
