Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9057
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93179
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96979
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (Max),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Min),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (Max),A,64.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (Max),A,60.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.44591
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97577
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82376
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Min),A,66.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,48.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Min),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (Max),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (Max),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Min),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (Max),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,N Current (Min),A,45.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,N Current (Max),A,90.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Min),A,43.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L3 Current (Max),A,78.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Min),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L2 Current (Max),A,110.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Min),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L1 Current (Max),A,91.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90747
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93085
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.31707
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,N Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,6.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94885
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92917
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93036
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Min),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (Max),A,73.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,N Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Min),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (Max),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (Max),A,71.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (Max),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-90.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.11962
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96841
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8370000000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Min),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,N Current (Max),A,35.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,61.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,50.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Min),V,244.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (Max),V,245.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Min),V,244.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (Max),V,245.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Min),V,243.8
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (Max),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,N Current (Min),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,N Current (Max),A,124.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,68.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Min),A,56.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L3 Current (Max),A,97.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L2 Current (Max),A,129.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,79.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Min),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L1 Current (Max),A,75.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 11:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85006
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95395
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.39611
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Min),A,14.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (Max),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,N Current (RMS),A,24.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,5.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93585
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93783
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94849
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (Max),A,69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,N Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (Max),A,72.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Min),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (Max),A,82.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-142.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.25389
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96484
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7796
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Min),A,61.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,N Current (Max),A,35.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,34.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (Max),V,245.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Min),V,243.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (Max),V,246.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Min),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (Max),V,245.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,N Current (Min),A,46.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,N Current (Max),A,128.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L3 Current (Max),A,92.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Min),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L2 Current (Max),A,148.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,88.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Min),A,41.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L1 Current (Max),A,78.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,11.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8636799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94556
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9057
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Min),A,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92493
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91836
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Min),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,N Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Min),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (Max),A,42.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (Max),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.36831
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96112
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8795799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Min),A,59.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,N Current (Max),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Min),V,244.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (Max),V,246.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Min),V,245.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (Max),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Min),V,244.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (Max),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,N Current (Min),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,N Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,58.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L3 Current (Max),A,87.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,62.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Min),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L2 Current (Max),A,109.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,78.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Min),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L1 Current (Max),A,85.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,60.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95401
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91861
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.72158
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90515
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93777
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91543
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,N Current (RMS),A,31.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Min),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (Max),A,63.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (Max),A,44.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-95.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.18904
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96399
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87674
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,N Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,30.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (Max),V,246.17
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Min),V,244.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (Max),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,N Current (Min),A,40.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,N Current (Max),A,86.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L3 Current (Max),A,113.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,76.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Min),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L2 Current (Max),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,76.88
