Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Min),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L1 Current (Max),A,80.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,51.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90851
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93277
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79242
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,N Current (RMS),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8717600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93967
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93814
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Min),A,18.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (Max),A,34.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Min),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Min),A,21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.59512
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97635
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90707
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Min),A,87.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,N Current (Max),A,55.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Min),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Min),V,244.23
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (Max),V,245.53
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Min),V,243.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (Max),V,244.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,N Current (Min),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,N Current (Max),A,100.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,71.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Min),A,39.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L3 Current (Max),A,88.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,58.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Min),A,67.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L2 Current (Max),A,127.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,90.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Min),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L1 Current (Max),A,98.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81747
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96963
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56191
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (Max),A,32.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,N Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8897700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93552
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95166
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Min),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (Max),A,53.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (Max),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-142.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.47875
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97946
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89065
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Min),A,88.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,N Current (Max),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,92.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Min),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (Max),V,245.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Min),V,243.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (Max),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,N Current (Min),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,N Current (Max),A,110.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Min),A,40.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L3 Current (Max),A,79.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,54.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L2 Current (Max),A,136.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,101.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Min),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L1 Current (Max),A,119.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92712
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95212
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93057
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Min),A,12.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (Max),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,N Current (RMS),A,19.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92093
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94757
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91626
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (Max),A,47.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Min),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (Max),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-145.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.24977
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96234
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96854
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Min),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,N Current (Max),A,51.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Min),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Min),V,243.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (Max),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,N Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,N Current (Max),A,86.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Min),A,43.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L3 Current (Max),A,93.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,70.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Min),A,62.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L2 Current (Max),A,107.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,77.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Min),A,67.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L1 Current (Max),A,157.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 10:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7773399999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95724
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (Max),A,67.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,N Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,80.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92639
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90323
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (Max),A,57.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,N Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Min),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (Max),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (Max),A,74.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (Max),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.053729999999999986
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94052
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Min),A,52.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,N Current (Max),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,48.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Min),V,244.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (Max),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Min),V,243.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (Max),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,N Current (Min),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,N Current (Max),A,85.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,57.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Min),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L3 Current (Max),A,101.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Min),A,62.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L2 Current (Max),A,128.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,85.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Min),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L1 Current (Max),A,131.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,98.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7539600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9678
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8523799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Min),A,15.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (Max),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,49.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95752
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90652
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93051
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,N Current (RMS),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Min),A,35.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Min),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (Max),A,41.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-117.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.16423
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9866
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Min),A,49.75
