Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,N Current (Max),A,42.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,12.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Min),V,244.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (Max),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Min),V,244.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (Max),V,245.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,N Current (Min),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,N Current (Max),A,75.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Min),A,54.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L3 Current (Max),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,68.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Min),A,65.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L2 Current (Max),A,103.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,83.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Min),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L1 Current (Max),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,68.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80383
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98199
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84945
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (Max),A,28.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96799
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95697
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93286
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,N Current (RMS),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (Max),A,84.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Min),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (Max),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-71.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.40649
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97571
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8704200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,N Current (Max),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,20.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Min),V,245.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Min),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (Max),V,246.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Min),V,244.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (Max),V,245.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,N Current (Min),A,33.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,N Current (Max),A,91.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,60.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Min),A,63.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L3 Current (Max),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,84.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Min),A,67.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L2 Current (Max),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,82.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Min),A,45.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L1 Current (Max),A,87.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85855
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98651
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95428
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Min),A,12.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (Max),A,35.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,N Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92685
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94702
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95526
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (Max),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,N Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Min),A,30.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (Max),A,62.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (Max),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (Max),A,50.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.93
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64654
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8736200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,N Current (Max),A,33.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,13.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Min),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (Max),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Min),V,245.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (Max),V,246.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Min),V,244.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (Max),V,245.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,N Current (Min),A,40.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,N Current (Max),A,85.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Min),A,54.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L3 Current (Max),A,95.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,72.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Min),A,71.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L2 Current (Max),A,126.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,94.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Min),A,51.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L1 Current (Max),A,108.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8491799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98291
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94473
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (Max),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,N Current (RMS),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,44.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,31.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,18.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9396
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94226
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94833
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Min),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (Max),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Min),A,31.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (Max),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (Max),A,36.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77063
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96402
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88351
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Min),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,N Current (Max),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,54.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (Max),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (Max),V,245.98
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Min),V,243.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (Max),V,245.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,N Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,49.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Min),A,65.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L3 Current (Max),A,103.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,78.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Min),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L2 Current (Max),A,89.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,72.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Min),A,56.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L1 Current (Max),A,102.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,69.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79171
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98325
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92538
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (Max),A,41.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,N Current (RMS),A,23.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91495
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97427
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (Max),A,36.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,N Current (RMS),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Min),A,26.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (Max),A,56.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Min),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Min),A,21.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,3.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4641
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97928
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8667600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Min),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Min),V,244.97
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (Max),V,245.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Min),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (Max),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Min),V,244.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (Max),V,245.05
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,25.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,N Current (Min),A,48.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,N Current (Max),A,98.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,72.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Min),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L3 Current (Max),A,90.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,65.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Min),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L2 Current (Max),A,132.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Min),A,48.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L1 Current (Max),A,82.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 09:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8856200000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96732
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Min),A,10.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (Max),A,34.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8949600000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97891
