Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90109
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Min),A,21.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (Max),A,56.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,N Current (RMS),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (Max),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Min),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (Max),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (Max),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-69.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.21065
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92444
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Min),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,N Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,64.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Min),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (Max),V,245.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Min),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (Max),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Min),V,243.66
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,N Current (Min),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,N Current (Max),A,114.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,77.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L3 Current (Max),A,97.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,67.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Min),A,91.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L2 Current (Max),A,144.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,112.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Min),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L1 Current (Max),A,115.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90607
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97595
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94491
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,N Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,59.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,42.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,6.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8337100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98202
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91479
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (Max),A,59.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,N Current (RMS),A,35.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (Max),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Min),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (Max),A,69.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Min),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (Max),A,37.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-123.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.28823000000000004
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95908
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94562
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Min),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,N Current (Max),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,8.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,48.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,13.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Min),V,244.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (Max),V,245.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Min),V,244.27
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (Max),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Min),V,243.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (Max),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,24.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,N Current (Min),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,N Current (Max),A,102.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,68.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Min),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L3 Current (Max),A,95.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,59.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Min),A,70.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L2 Current (Max),A,141.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,98.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Min),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L1 Current (Max),A,110.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,81.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94873
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96316
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Min),A,11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (Max),A,45.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,N Current (RMS),A,21.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,66.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,5.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8688
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97086
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94073
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (Max),A,38.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,N Current (RMS),A,25.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Min),A,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (Max),A,45.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (Max),A,46.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.58846
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95239
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91464
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Min),A,43.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,N Current (Max),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,23.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (Max),V,245.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Min),V,244.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (Max),V,246.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.55
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Min),V,243.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (Max),V,245.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,N Current (Min),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,N Current (Max),A,68.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,53.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Min),A,58.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L3 Current (Max),A,112.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,76.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Min),A,58.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L2 Current (Max),A,103.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,80.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L1 Current (Max),A,102.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,66.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95538
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95126
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88818
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Min),A,11.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,N Current (RMS),A,24.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,55.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,4.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,11.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93921
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94928
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (Max),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (Max),A,43.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Min),A,16.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (Max),A,36.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (Max),A,49.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.36703
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96063
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95413
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Min),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,N Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,46.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (Max),V,245.86
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Min),V,245.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (Max),V,246.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.61
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Min),V,243.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (Max),V,244.95
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,N Current (Min),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,N Current (Max),A,64.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,50.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Min),A,49.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L3 Current (Max),A,100.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,74.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Min),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L2 Current (Max),A,92.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,73.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Min),A,53.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L1 Current (Max),A,93.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,67.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:20:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9393
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9664
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8072199999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Min),A,14.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (Max),A,53.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,N Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,65.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,5.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97079
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94565
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Min),A,15.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (Max),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Min),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (Max),A,43.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (Max),A,43.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-68.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.28563
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96698
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91989
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Min),A,50.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Min),V,244.84
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (Max),V,246.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Min),V,244.73
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (Max),V,246.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.34
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Min),V,244.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (Max),V,245.52
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,N Current (Min),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,N Current (Max),A,91.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,65.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Min),A,56.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L3 Current (Max),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,73.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Min),A,60.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L2 Current (Max),A,125.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,90.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L1 Current (Max),A,69.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,54.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:10:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
