Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8756700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96582
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8221700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Min),A,13.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (Max),A,41.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,N Current (RMS),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,53.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91971
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96316
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8933700000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (Max),A,39.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,N Current (RMS),A,23.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Min),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (Max),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (Max),A,45.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.27327
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94903
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89831
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Min),A,43.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,8.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,28.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,15.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,13.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Min),V,245.2
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (Max),V,246.56
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Min),V,245.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (Max),V,246.64
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Min),V,244.7
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (Max),V,246.02
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.3
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,13.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,12.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,N Current (Min),A,44.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,N Current (Max),A,81.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,60.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Min),A,46.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L3 Current (Max),A,89.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Min),A,63.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L2 Current (Max),A,116.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,84.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L1 Current (Max),A,81.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,52.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 08:00:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8859799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93005
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81015
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Min),A,10.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (Max),A,42.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,N Current (RMS),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,15.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,51.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92303
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97601
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86279
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Min),A,19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (Max),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,N Current (RMS),A,33.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (Max),A,50.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Min),A,27.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (Max),A,55.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Min),A,16.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (Max),A,29.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7305
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89023
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93689
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Min),A,45.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,N Current (Max),A,25.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,14.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,58.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Min),V,245.08
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (Max),V,246.72
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (Max),V,247.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Min),V,244.89
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (Max),V,246.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.58
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,17.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,N Current (Min),A,39.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,N Current (Max),A,84.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,54.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Min),A,61.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L3 Current (Max),A,110.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Min),A,61.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L2 Current (Max),A,106.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,74.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Min),A,38.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L1 Current (Max),A,89.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,62.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:50:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91736
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97214
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8911100000000001
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (Max),A,29.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,16.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,44.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,7.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92313
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96771
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9227
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (Max),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,N Current (RMS),A,27.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Min),A,26.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (Max),A,61.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Min),A,21.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (Max),A,47.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Min),A,17.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (Max),A,38.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78167
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97739
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93347
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Min),A,66.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,N Current (Max),A,40.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,11.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,27.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,19.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,70.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,46.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,35.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Min),V,245.77
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (Max),V,247.33
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Min),V,245.83
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (Max),V,247.36
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.48
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Min),V,245.22
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (Max),V,246.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,26.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,14.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,N Current (Min),A,36.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,N Current (Max),A,104.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Min),A,63.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L3 Current (Max),A,107.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Min),A,72.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L2 Current (Max),A,136.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Min),A,42.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L1 Current (Max),A,82.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,58.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:40:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92056
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96735
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88455
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Min),A,9.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,N Current (RMS),A,22.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,16.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,48.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,52.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.06
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8865
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94388
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96973
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Min),A,15.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (Max),A,32.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (Max),A,52.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Min),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (Max),A,56.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Min),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (Max),A,57.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8249799999999999
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9931
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94543
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Min),A,66.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,N Current (Max),A,50.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,9.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,82.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,63.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,46.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Min),V,246.39
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (Max),V,247.45
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,247.03
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Min),V,246.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (Max),V,247.94
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Min),V,245.42
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (Max),V,246.67
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,246.16
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,28.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,18.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,N Current (Min),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,N Current (Max),A,107.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,68.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Min),A,55.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L3 Current (Max),A,105.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,79.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Min),A,95.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L2 Current (Max),A,150.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,116.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Min),A,57.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L1 Current (Max),A,105.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,77.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:30:00+00:00,ambient,,Temperature,C,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97482
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96826
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97638
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Min),A,10.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (Max),A,44.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,40.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.69
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91986
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95584
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92798
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Min),A,17.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (Max),A,40.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,N Current (RMS),A,26.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (Max),A,51.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Min),A,17.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (Max),A,46.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (Max),A,52.12
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,7.44
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55224
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96344
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Min),A,69.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,N Current (Max),A,25.62
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,7.38
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.88
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,15.25
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,71.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,44.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.5
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Min),V,246.11
935008,MILBY DRIVE NO 1 NUNEN,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (Max),V,247.5
